Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
897082,HINGLEYS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
897082,HINGLEYS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
897082,HINGLEYS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,6.3
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.63
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
897082,HINGLEYS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.39
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
897082,HINGLEYS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.68
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,49.8
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
897082,HINGLEYS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
897082,HINGLEYS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
897082,HINGLEYS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
