Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.9
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
897082,HINGLEYS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,19.0
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
897082,HINGLEYS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,4.4
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,52.0
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,19.1
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,7.2
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.61
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
897082,HINGLEYS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.9
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.96
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,53.2
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
897082,HINGLEYS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
897082,HINGLEYS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.86
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,5.8
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,19.4
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
897082,HINGLEYS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.38
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
897082,HINGLEYS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
897082,HINGLEYS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
