Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
897082,HINGLEYS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.14
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.01
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
897082,HINGLEYS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.27
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.12
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,19.2
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
897082,HINGLEYS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.3
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.61
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.98
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.1
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
897082,HINGLEYS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,7.8
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.0
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
897082,HINGLEYS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.67
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.9
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
897082,HINGLEYS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.52
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,6.2
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.71
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.8
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.9
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
897082,HINGLEYS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.96
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.97
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
897082,HINGLEYS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.84
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.6
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
897082,HINGLEYS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
