Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.46
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.61
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.04
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.7
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
897082,HINGLEYS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.98
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
897082,HINGLEYS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.86
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.06
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.74
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.4
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
897082,HINGLEYS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.96
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.04
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.4
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.3
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
897082,HINGLEYS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.9
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.63
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.12
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.4
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.1
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
897082,HINGLEYS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.75
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.34
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.9
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.2
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.0
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.23
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.66
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
897082,HINGLEYS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.91
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.93
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,17.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
897082,HINGLEYS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.42
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.42
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,17.8
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
897082,HINGLEYS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.68
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.13
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.88
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,49.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,132.2
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
897082,HINGLEYS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
