Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.39
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.01
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.23
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,54.4
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
897082,HINGLEYS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.73
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,52.4
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,139.9
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.5
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
897082,HINGLEYS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.68
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.23
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.32
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,53.9
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,127.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
897082,HINGLEYS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.61
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.25
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.92
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
897082,HINGLEYS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.22
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.17
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.4
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
897082,HINGLEYS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,6.1
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
897082,HINGLEYS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.14
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
897082,HINGLEYS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.23
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
897082,HINGLEYS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
