Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
897082,HINGLEYS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.13
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,5.2
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
897082,HINGLEYS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
897082,HINGLEYS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.79
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
897082,HINGLEYS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
897082,HINGLEYS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
897082,HINGLEYS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,5.6
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.2
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.1
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
897082,HINGLEYS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
897082,HINGLEYS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,7.9
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
