Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
897082,HINGLEYS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.66
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
897082,HINGLEYS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
897082,HINGLEYS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.16
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.98
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
897082,HINGLEYS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
897082,HINGLEYS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.7
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,8.5
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
897082,HINGLEYS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.28
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.9
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
897082,HINGLEYS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.16
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.25
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
897082,HINGLEYS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.23
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.7
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
897082,HINGLEYS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.13
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.52
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
