Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.6
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.3
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
897082,HINGLEYS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,4.6
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.28
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
897082,HINGLEYS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
897082,HINGLEYS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
897082,HINGLEYS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.35
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
897082,HINGLEYS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.54
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
897082,HINGLEYS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.24
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,5.8
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
897082,HINGLEYS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,5.6
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
897082,HINGLEYS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.51
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
