Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.4
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
897082,HINGLEYS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.2
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
897082,HINGLEYS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.38
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.56
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
897082,HINGLEYS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.4
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.7
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
897082,HINGLEYS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.01
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
897082,HINGLEYS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
897082,HINGLEYS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
897082,HINGLEYS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.82
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
897082,HINGLEYS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.86
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
897082,HINGLEYS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.11
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
