Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
897082,HINGLEYS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.4
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
897082,HINGLEYS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.31
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.06
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,45.1
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
897082,HINGLEYS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.22
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
897082,HINGLEYS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
897082,HINGLEYS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.7
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
897082,HINGLEYS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
897082,HINGLEYS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
897082,HINGLEYS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
897082,HINGLEYS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
