Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.3
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
897082,HINGLEYS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.3
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
897082,HINGLEYS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
897082,HINGLEYS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.91
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.3
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
897082,HINGLEYS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.38
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
897082,HINGLEYS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,5.4
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
897082,HINGLEYS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
897082,HINGLEYS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.51
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
897082,HINGLEYS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
897082,HINGLEYS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
