Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
897082,HINGLEYS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
897082,HINGLEYS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
897082,HINGLEYS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.92
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,5.2
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
897082,HINGLEYS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
897082,HINGLEYS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
897082,HINGLEYS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
897082,HINGLEYS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
897082,HINGLEYS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
897082,HINGLEYS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
