Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
897082,HINGLEYS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
897082,HINGLEYS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
897082,HINGLEYS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
897082,HINGLEYS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
897082,HINGLEYS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
