Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
897082,HINGLEYS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
897082,HINGLEYS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
897082,HINGLEYS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
897082,HINGLEYS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
897082,HINGLEYS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
897082,HINGLEYS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.32
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
897082,HINGLEYS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
897082,HINGLEYS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.7
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
897082,HINGLEYS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
