Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
897082,HINGLEYS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.99
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
897082,HINGLEYS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.98
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
897082,HINGLEYS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
897082,HINGLEYS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.09
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,36.1
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
897082,HINGLEYS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
897082,HINGLEYS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
897082,HINGLEYS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.46
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,47.5
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
897082,HINGLEYS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,49.2
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
