Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
897082,HINGLEYS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.5
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.48
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,57.8
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
897082,HINGLEYS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,4.4
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.07
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
897082,HINGLEYS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.09
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.25
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
897082,HINGLEYS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
897082,HINGLEYS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
897082,HINGLEYS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
